Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
