Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.29
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.8
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.35
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.35
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
