Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,224.9
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.5
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.38
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.07
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.15
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.93
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.17
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.13
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.44
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.45
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.66
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.46
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.94
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.8
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
