Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.38
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.03
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.6
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.6
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.96
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.88
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.41
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.38
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.53
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.61
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.97
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.02
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.84
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,262.4
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
