Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.6
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.58
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,244.5
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,24.4
