Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,28.4
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,28.2
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,259.6
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,28.2
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,28.9
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,29.0
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,229.5
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,29.0
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,27.8
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
