Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
