Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
