Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
