Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.56
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.07
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.3
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,259.1
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.14
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,300.3
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.71
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.33
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.34
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,263.9
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.45
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
