Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.43
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.55
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,268.7
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.31
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.31
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.37
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.43
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.06
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.25
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.31
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,288.5
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.11
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.99
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,288.5
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.83
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.44
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.33
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.02
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.94
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,274.5
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.03
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,292.8
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.45
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.9
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.96
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.43
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.8
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.54
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,261.3
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.88
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.01
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.89
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.27
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.65
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.12
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.78
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,256.9
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.96
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,261.0
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
