Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.76
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.83
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,302.0
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.6
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,313.6
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.17
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,338.8
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.69
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.56
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,326.1
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.36
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.02
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,350.1
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.98
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,261.2
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.13
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.52
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.29
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.92
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,237.1
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.41
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
