Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.92
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
