Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.12
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
