Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.63
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
