Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
