Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.26
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.36
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
