Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.35
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.37
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.16
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.24
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.97
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.11
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.06
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.84
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.35
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.12
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.51
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.33
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.63
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.27
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.88
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.45
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.64
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.6
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.85
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.7
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
