Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.96
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.87
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
776556,Kimberley Close - Church Hill,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.12
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.2
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.08
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.98
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.31
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.14
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.46
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.71
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.48
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.99
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.45
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,265.7
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.83
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.49
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.74
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.92
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,265.9
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.45
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.7
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.19
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.57
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.37
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.29
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.67
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.19
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.39
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.43
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,253.4
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.88
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
