Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.59
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.62
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,255.5
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.41
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.93
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.48
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.2
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,257.6
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.85
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.12
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,260.9
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.97
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.08
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,286.3
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.03
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.23
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,298.7
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.9
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,273.7
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
