Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.47
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
