Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,219.1
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
