Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,274.4
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,224.3
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.89
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.19
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
