Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
