Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
