Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
