Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
