Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.59
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,215.7
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.28
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.43
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,233.1
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.82
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.1
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.94
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.55
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
