Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.73
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.69
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,265.2
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,27.5
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,27.5
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.66
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.49
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.5
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.75
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.99
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.84
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.89
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.07
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.35
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.02
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.51
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.98
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
776556,Kimberley Close - Church Hill,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.73
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.17
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.57
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.3
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.16
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.02
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.57
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.41
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
