Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.52
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.02
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.95
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.82
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.67
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.07
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.73
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.35
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.01
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,268.2
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.15
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.96
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.59
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,279.1
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.06
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.23
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.31
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,313.0
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.2
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.64
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.48
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.35
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.34
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.38
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.03
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.15
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.08
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.57
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.57
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.23
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.74
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.02
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.41
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.7
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.55
