Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.98
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.38
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
776556,Kimberley Close - Church Hill,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.44
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.69
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.65
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.77
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.25
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.86
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.21
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
