Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.21
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.98
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.05
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.39
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.97
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.56
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.79
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
