Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.71
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.09
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.75
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.31
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.43
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.5
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.94
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.28
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.31
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
