Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.12
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
