Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,20.9
