Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
