Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
