Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.91
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.23
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
