Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.02
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.16
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.24
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.59
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.14
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.86
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.89
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.08
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.59
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.99
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.04
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.47
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.79
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.05
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.05
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.57
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.78
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.76
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.65
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.73
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.64
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.41
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.66
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.96
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.98
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.71
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.8
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.54
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.84
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.09
