Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.07
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.0
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.62
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.91
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.54
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.54
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.18
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,264.3
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.92
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.57
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,276.0
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.0
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.49
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,293.5
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.78
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.97
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.35
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.24
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.34
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.49
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
