Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.92
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
