Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.74
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.0
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
