Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.2
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
