Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
