Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
