Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.86
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
