Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.96
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.56
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.91
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,224.9
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.3
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.5
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.85
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.83
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.45
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.06
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.33
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.54
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.68
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.96
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,249.9
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.27
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.5
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.65
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,266.6
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.51
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.2
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,240.7
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
