Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.18
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.53
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.51
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.28
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,251.4
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.15
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.93
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.99
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.36
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,248.5
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.03
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.2
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.21
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.62
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
776556,Kimberley Close - Church Hill,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.24
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.81
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.87
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.44
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
776556,Kimberley Close - Church Hill,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.46
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.23
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.92
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,290.7
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.5
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.5
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.4
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.12
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,271.3
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.97
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.64
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,261.9
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
