Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.33
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
