Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,27.5
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,27.6
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,28.0
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,28.2
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,28.7
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,28.4
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
