Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,29.4
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,29.3
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,28.7
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,28.5
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,28.4
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,28.3
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
