Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,27.8
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
