Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
