Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
