Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
