Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
