Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.87
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.14
