Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.8
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.98
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.4
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.14
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.88
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.63
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.85
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.19
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.71
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.94
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.99
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
