Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.94
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.81
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.66
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.59
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.47
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.54
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.65
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.3
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.1
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.43
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.85
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.01
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.79
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.43
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.5
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.88
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.15
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.01
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.33
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.06
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.29
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
