Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.11
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.59
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
