Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
