Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
