Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
