Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.84
